Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.56
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.61
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.5
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,6,N Current (RMS),A,16.6
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.81
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.16
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,23.1
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
923997,Edinburgh Rd,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.47
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.3
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.8
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,6,N Current (RMS),A,16.2
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.45
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.59
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,23.1
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.47
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
923997,Edinburgh Rd,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.86
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.37
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.65
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,6,N Current (RMS),A,13.2
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.15
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,23.3
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.95
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
923997,Edinburgh Rd,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.27
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.94
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.81
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,6,N Current (RMS),A,13.1
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.09
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,23.3
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.91
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
923997,Edinburgh Rd,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.84
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.57
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,6,N Current (RMS),A,14.4
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,9.2
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.09
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,23.4
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
923997,Edinburgh Rd,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.11
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.99
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.66
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,6,N Current (RMS),A,14.5
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,23.4
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.41
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
923997,Edinburgh Rd,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.24
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.07
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.1
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,6,N Current (RMS),A,11.9
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,7.7
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.99
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,23.5
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.67
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
923997,Edinburgh Rd,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.28
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.31
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.97
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,6,N Current (RMS),A,12.8
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.81
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,7.0
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.95
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,23.6
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
923997,Edinburgh Rd,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.4
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.53
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.4
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,6,N Current (RMS),A,14.2
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,6.8
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.95
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
923997,Edinburgh Rd,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
