Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.34
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.2
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.64
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,6,N Current (RMS),A,20.1
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.1
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.9
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,9.1
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.29
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,24.3
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.68
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.27
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
923997,Edinburgh Rd,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.86
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.88
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.72
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,6,N Current (RMS),A,23.8
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.9
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,9.7
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.06
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,52.1
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,117.8
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,24.3
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.6
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.78
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
923997,Edinburgh Rd,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.14
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.61
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.3
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,6,N Current (RMS),A,24.2
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.4
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.7
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.6
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.35
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,8.7
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.94
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,24.5
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.02
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.42
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.15
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
923997,Edinburgh Rd,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.29
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.75
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.31
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,6,N Current (RMS),A,22.7
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.4
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.6
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.73
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,24.5
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.08
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.18
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
923997,Edinburgh Rd,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.66
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.13
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.1
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,6,N Current (RMS),A,19.8
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.4
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.8
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.78
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.95
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,24.5
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.25
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.97
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.74
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
923997,Edinburgh Rd,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.53
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.46
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.28
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,6,N Current (RMS),A,24.3
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.7
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.3
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.4
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,9.3
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.66
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.1
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,24.6
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.61
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.5
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.19
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
923997,Edinburgh Rd,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.16
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.59
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.52
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.34
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,6,N Current (RMS),A,41.0
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,106.8
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.2
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.6
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.26
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.4
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,24.6
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.34
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.15
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.33
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
923997,Edinburgh Rd,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.81
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.5
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.93
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,6,N Current (RMS),A,40.8
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.2
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.4
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.64
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.08
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,38.3
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.3
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,24.7
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.68
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.03
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.27
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
923997,Edinburgh Rd,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.98
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.16
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.47
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,6,N Current (RMS),A,22.9
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.1
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.9
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.75
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.2
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.72
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
