Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,24.7
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.45
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.38
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.38
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
923997,Edinburgh Rd,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.43
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.03
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,6,N Current (RMS),A,22.9
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.8
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.1
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.64
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.6
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,24.7
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.68
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.47
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.81
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
923997,Edinburgh Rd,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.29
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.06
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.67
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.33
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,6,N Current (RMS),A,39.4
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.6
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,114.1
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.02
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.6
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,24.7
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.01
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.53
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.15
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
923997,Edinburgh Rd,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.2
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.03
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.54
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.47
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,6,N Current (RMS),A,38.6
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.0
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,116.7
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.11
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,9.4
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.49
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,45.8
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.2
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,24.7
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.99
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,85.24
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.52
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
923997,Edinburgh Rd,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.51
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.92
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.83
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,6,N Current (RMS),A,16.8
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.7
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,9.1
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.52
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,53.7
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.4
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.18
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.53
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.09
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,24.6
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.74
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.66
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.58
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
923997,Edinburgh Rd,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.45
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.06
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.37
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,6,N Current (RMS),A,17.9
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.4
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,11.7
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.43
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,50.8
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.4
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.63
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,24.6
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.7
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.1
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.82
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
923997,Edinburgh Rd,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.77
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.54
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.72
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,6,N Current (RMS),A,21.7
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.4
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.4
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,9.7
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.92
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,52.4
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,115.6
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,24.7
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.02
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.9
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.43
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
923997,Edinburgh Rd,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.93
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.28
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.94
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,6,N Current (RMS),A,26.0
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.4
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.54
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,42.4
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.2
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.82
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.59
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,24.6
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.66
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.01
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.68
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
923997,Edinburgh Rd,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.13
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.66
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.88
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.93
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.42
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,6,N Current (RMS),A,23.2
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.4
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.2
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.83
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.38
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,46.7
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.9
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.2
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,24.6
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.47
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.62
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
923997,Edinburgh Rd,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.57
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.71
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.38
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.95
