Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.73
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,6,N Current (RMS),A,28.2
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.9
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.0
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.0
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.68
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,9.2
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.99
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,53.0
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.4
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.23
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,24.5
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.64
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.01
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.52
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
923997,Edinburgh Rd,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.58
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.41
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.71
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.6
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,6,N Current (RMS),A,34.4
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.4
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.4
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.7
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.34
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.2
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,24.5
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.8
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.99
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.1
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
923997,Edinburgh Rd,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.35
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.85
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.58
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.82
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.44
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,6,N Current (RMS),A,33.8
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.7
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.0
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.11
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,8.8
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.54
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.9
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.4
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,24.4
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.64
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.67
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.03
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
923997,Edinburgh Rd,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.3
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.98
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.15
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.77
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.29
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,6,N Current (RMS),A,30.2
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.3
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.4
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.89
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.94
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.16
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.9
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,24.5
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.96
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.77
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.5
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
923997,Edinburgh Rd,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.33
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.51
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.94
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.62
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.36
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,6,N Current (RMS),A,35.9
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.2
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.2
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,6.8
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.51
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.39
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.0
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,24.5
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.07
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.17
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.55
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
923997,Edinburgh Rd,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.62
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.38
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.42
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.16
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.26
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,6,N Current (RMS),A,38.9
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.9
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.2
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.39
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.0
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.08
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,24.4
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.42
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.07
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.18
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
923997,Edinburgh Rd,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.99
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.35
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.62
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.17
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,6,N Current (RMS),A,32.3
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.8
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.3
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.44
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,48.2
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.6
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.14
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,24.4
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.84
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.14
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.64
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
923997,Edinburgh Rd,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.72
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.35
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.74
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.75
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,6,N Current (RMS),A,37.9
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.1
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.3
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.68
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.29
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.27
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.24
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,24.3
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.29
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.77
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.18
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
923997,Edinburgh Rd,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.29
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.02
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.73
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.56
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.37
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.88
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,6,N Current (RMS),A,37.4
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.1
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,92.6
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,16.7
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.67
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.89
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
