Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,24.5
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.58
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.96
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.78
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
923997,Edinburgh Rd,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.69
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.9
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.78
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.75
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,6,N Current (RMS),A,30.9
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.7
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.5
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.81
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,16.8
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.43
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,24.5
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.25
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.2
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.49
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
923997,Edinburgh Rd,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.75
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.8
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.52
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.1
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,6,N Current (RMS),A,32.1
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.4
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.1
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.65
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.26
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.48
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.2
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,24.5
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.76
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.49
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.43
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
923997,Edinburgh Rd,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.32
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.99
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.12
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.87
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.34
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,6,N Current (RMS),A,24.5
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.2
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.8
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.3
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,24.3
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.85
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.97
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.5
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
923997,Edinburgh Rd,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.57
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.04
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.24
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.35
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.35
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.5
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,6,N Current (RMS),A,24.8
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.9
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.86
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,42.7
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.14
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,24.2
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.69
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.45
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.8
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
923997,Edinburgh Rd,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.82
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.78
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.88
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.67
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.14
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,6,N Current (RMS),A,18.8
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.6
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.2
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.1
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.58
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.48
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,24.1
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.23
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.84
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.14
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
923997,Edinburgh Rd,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.91
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.54
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.07
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.84
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.41
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.68
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,6,N Current (RMS),A,21.0
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.8
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,75.4
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.05
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.93
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,24.1
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.22
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.63
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.32
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
923997,Edinburgh Rd,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.69
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.46
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.36
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.74
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.14
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.0
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.9
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.8
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.33
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.98
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,39.7
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.15
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,24.0
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.68
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.3
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.91
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
923997,Edinburgh Rd,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.59
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.34
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.16
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.94
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,6,N Current (RMS),A,17.9
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.8
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.7
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.8
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.02
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.4
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,23.9
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.56
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.23
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.66
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
923997,Edinburgh Rd,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.57
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.75
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.75
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.22
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.23
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,6,N Current (RMS),A,22.9
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.9
