Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,22.4
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.88
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,23.8
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.38
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.14
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.11
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
923997,Edinburgh Rd,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.72
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.78
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.45
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.66
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.81
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,6,N Current (RMS),A,27.2
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.0
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.64
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.29
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.97
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,23.8
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.83
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.64
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
923997,Edinburgh Rd,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.51
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.26
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.81
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.29
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.5
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,6,N Current (RMS),A,27.6
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.9
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.4
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,23.7
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.65
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.74
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.75
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
923997,Edinburgh Rd,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.25
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.24
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.68
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.4
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.24
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,6,N Current (RMS),A,32.4
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.7
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.8
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.57
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,16.7
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.21
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,23.6
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.18
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.28
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.87
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
923997,Edinburgh Rd,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.64
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.66
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.91
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.5
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.93
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,6,N Current (RMS),A,21.7
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.0
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,12.9
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.16
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,23.5
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.24
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.37
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
923997,Edinburgh Rd,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.82
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.93
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.61
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.57
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.3
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,6,N Current (RMS),A,20.6
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.7
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.85
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,23.3
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.16
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.14
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.25
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
923997,Edinburgh Rd,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.78
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.78
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.49
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.34
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.98
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,6,N Current (RMS),A,21.2
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.9
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.0
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.67
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.58
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,22.8
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.66
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.11
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
923997,Edinburgh Rd,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.98
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.87
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.14
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.27
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.14
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,6,N Current (RMS),A,23.0
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.3
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.86
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.38
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,22.4
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.29
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.59
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.96
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
923997,Edinburgh Rd,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.36
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.49
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.36
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.86
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.99
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,6,N Current (RMS),A,23.4
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.1
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,7.9
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.51
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.26
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
