Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,22.0
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.33
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.03
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.75
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
923997,Edinburgh Rd,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.54
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.7
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.1
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.44
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.89
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,6,N Current (RMS),A,18.4
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.8
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.9
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.34
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.71
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.41
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
923997,Edinburgh Rd,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.67
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-1.52
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.79
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.58
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
923997,Edinburgh Rd,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.9
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
923997,Edinburgh Rd,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.83
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
923997,Edinburgh Rd,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.77
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.44
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
923997,Edinburgh Rd,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.09
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.89
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.22
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,6,N Current (RMS),A,13.8
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,11.1
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,transformer,,Temperature,C,23.1
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.6
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
923997,Edinburgh Rd,2024-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.11
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.58
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,6,N Current (RMS),A,14.6
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.43
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,transformer,,Temperature,C,23.3
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.62
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
923997,Edinburgh Rd,2024-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.09
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.02
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.09
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,6,N Current (RMS),A,13.8
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,12.8
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,transformer,,Temperature,C,23.4
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.36
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
923997,Edinburgh Rd,2024-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.76
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.29
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.26
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,6,N Current (RMS),A,12.5
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,10.1
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.62
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,transformer,,Temperature,C,23.5
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.87
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
923997,Edinburgh Rd,2024-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.1
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.99
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.04
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,6,N Current (RMS),A,16.7
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.56
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,transformer,,Temperature,C,23.7
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
