Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.67
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
923997,Edinburgh Rd,2024-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.56
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.09
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.25
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,6,N Current (RMS),A,16.6
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.02
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,transformer,,Temperature,C,23.8
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.51
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
923997,Edinburgh Rd,2024-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.33
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.72
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.02
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.92
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,6,N Current (RMS),A,14.2
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.02
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,9.4
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.94
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,transformer,,Temperature,C,23.9
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.72
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
923997,Edinburgh Rd,2024-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.39
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.58
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.36
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,6,N Current (RMS),A,13.4
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,9.6
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.26
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,36.9
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,transformer,,Temperature,C,24.1
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.96
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
923997,Edinburgh Rd,2024-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.39
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.14
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.64
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,6,N Current (RMS),A,15.1
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,9.9
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.28
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,transformer,,Temperature,C,24.2
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,52.17
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
923997,Edinburgh Rd,2024-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.25
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.84
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.61
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,6,N Current (RMS),A,16.3
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.3
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.37
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,transformer,,Temperature,C,24.4
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.72
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
923997,Edinburgh Rd,2024-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.34
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.97
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,6,N Current (RMS),A,12.6
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.22
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,transformer,,Temperature,C,24.5
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.89
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
923997,Edinburgh Rd,2024-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.81
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.67
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.47
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,6,N Current (RMS),A,22.1
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.3
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.47
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,38.3
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,transformer,,Temperature,C,24.6
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.9
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.75
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
923997,Edinburgh Rd,2024-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.64
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.25
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.86
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.25
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,6,N Current (RMS),A,19.1
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.02
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,40.8
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,transformer,,Temperature,C,24.7
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.12
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
923997,Edinburgh Rd,2024-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.63
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.82
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.31
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,6,N Current (RMS),A,25.2
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.4
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.73
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.35
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
