Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,transformer,,Temperature,C,24.8
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.57
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.89
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
923997,Edinburgh Rd,2024-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.29
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.13
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.07
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,6,N Current (RMS),A,32.5
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.8
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.92
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,56.4
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,116.7
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,transformer,,Temperature,C,24.9
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.48
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.26
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.64
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
923997,Edinburgh Rd,2024-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.3
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.64
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.09
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,6,N Current (RMS),A,16.7
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.2
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.3
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.6
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.9
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,60.0
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,121.1
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,transformer,,Temperature,C,25.0
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.22
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.2
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.79
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
923997,Edinburgh Rd,2024-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.1
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.44
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.38
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,6,N Current (RMS),A,18.4
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.3
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,11.9
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.31
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,44.2
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,transformer,,Temperature,C,25.2
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.84
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.6
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.46
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
923997,Edinburgh Rd,2024-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.46
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.96
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.66
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,6,N Current (RMS),A,20.3
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.4
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.6
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.1
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.3
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.3
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,transformer,,Temperature,C,25.3
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.11
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.59
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
923997,Edinburgh Rd,2024-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.45
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.17
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.08
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,19.5
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.3
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.4
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,11.7
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,48.3
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.0
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,transformer,,Temperature,C,25.3
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.84
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.84
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.54
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
923997,Edinburgh Rd,2024-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.71
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.24
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.46
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,19.9
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.1
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.6
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.1
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.56
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,47.5
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.1
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,transformer,,Temperature,C,25.4
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.1
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.55
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
923997,Edinburgh Rd,2024-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.65
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.83
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.17
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,21.8
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.8
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.3
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,10.7
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.43
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,40.7
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.67
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,transformer,,Temperature,C,25.5
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.82
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,69.18
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
923997,Edinburgh Rd,2024-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.41
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.7
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.97
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,22.0
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.9
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.8
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.8
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.3
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.18
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.35
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,transformer,,Temperature,C,25.6
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.72
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.83
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.09
