Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
923997,Edinburgh Rd,2024-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.67
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.84
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.08
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,25.3
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.8
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,9.6
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.69
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,transformer,,Temperature,C,25.6
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.52
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.19
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
923997,Edinburgh Rd,2024-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.12
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.2
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.46
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,26.8
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.5
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.2
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.07
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,7.7
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.6
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,40.7
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.46
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,transformer,,Temperature,C,25.7
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.81
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.63
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.71
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
923997,Edinburgh Rd,2024-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.05
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.18
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.09
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,22.5
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.2
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.7
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.3
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.06
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.4
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,transformer,,Temperature,C,25.7
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.91
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.91
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
923997,Edinburgh Rd,2024-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.35
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.99
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.99
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,16.7
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.2
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.7
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.1
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,7.1
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.7
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,transformer,,Temperature,C,25.7
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.47
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.22
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.21
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
923997,Edinburgh Rd,2024-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.62
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.29
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.65
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.02
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,25.3
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.0
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.4
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,7.4
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.5
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.3
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.96
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,transformer,,Temperature,C,25.8
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.53
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.62
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.87
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
923997,Edinburgh Rd,2024-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.02
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.45
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.66
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,37.8
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.8
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,96.1
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.82
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.3
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.08
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.3
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.82
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.34
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,transformer,,Temperature,C,25.9
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.93
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.4
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.68
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
923997,Edinburgh Rd,2024-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.48
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.89
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.43
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,19.2
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.6
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.1
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.92
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.87
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.81
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.42
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,121.5
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.44
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.25
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,transformer,,Temperature,C,25.9
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.39
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.73
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.95
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
923997,Edinburgh Rd,2024-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.71
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.96
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.5
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,23.3
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.9
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.7
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.4
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.81
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,120.2
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.57
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,transformer,,Temperature,C,25.9
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.9
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.34
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.23
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
923997,Edinburgh Rd,2024-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.09
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.39
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.35
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,20.8
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.3
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.8
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.6
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.82
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.22
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.87
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,117.3
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
