Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,transformer,,Temperature,C,25.9
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.98
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.32
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.1
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
923997,Edinburgh Rd,2024-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.66
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.18
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.7
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.79
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,41.6
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.4
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,118.8
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.41
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.45
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,45.8
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.8
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,transformer,,Temperature,C,25.8
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.87
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.54
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
923997,Edinburgh Rd,2024-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.18
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.75
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.47
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.76
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.3
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,22.4
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.0
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.7
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,9.2
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.35
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.65
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,46.9
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.6
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.8
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,transformer,,Temperature,C,25.8
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.99
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.92
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.62
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
923997,Edinburgh Rd,2024-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.68
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.95
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.64
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.37
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.06
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,20.0
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.0
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.8
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.01
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.95
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,6.2
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.33
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.43
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,47.3
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.6
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.3
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,transformer,,Temperature,C,25.8
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.03
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.82
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.37
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
923997,Edinburgh Rd,2024-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.25
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.81
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.47
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.01
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.78
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,21.9
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.7
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.61
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,36.3
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.14
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,transformer,,Temperature,C,25.8
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.46
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.82
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
923997,Edinburgh Rd,2024-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.93
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.65
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.5
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.14
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.67
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.36
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,21.8
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.0
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.6
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.35
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.01
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.18
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,transformer,,Temperature,C,25.8
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.63
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.34
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.48
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
923997,Edinburgh Rd,2024-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.7
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.71
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.31
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.1
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.78
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,19.9
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.6
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,11.7
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.72
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.17
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.76
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.3
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.27
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,transformer,,Temperature,C,25.7
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.63
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.11
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.41
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
923997,Edinburgh Rd,2024-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.17
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.13
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.24
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.02
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.05
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,18.8
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.5
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.76
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.98
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.96
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.57
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,transformer,,Temperature,C,25.7
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.53
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.5
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.16
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
923997,Edinburgh Rd,2024-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.96
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.45
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.09
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.8
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.12
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,17.0
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.6
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.8
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,15.7
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.25
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.33
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.8
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.0
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.1
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,transformer,,Temperature,C,25.7
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.52
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.92
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.75
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
