Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
923997,Edinburgh Rd,2024-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.24
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.34
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.33
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.4
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.19
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,22.8
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.0
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.2
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.6
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,12.8
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.11
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.28
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.92
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.4
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.17
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,transformer,,Temperature,C,25.6
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.77
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,76.67
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.45
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
923997,Edinburgh Rd,2024-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.92
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.4
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.63
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.57
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,23.9
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.6
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.2
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.24
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.61
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.28
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.13
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,transformer,,Temperature,C,25.6
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.23
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.28
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.79
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
923997,Edinburgh Rd,2024-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.08
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.97
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.44
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.8
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,18.8
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.7
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.1
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.4
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.2
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,transformer,,Temperature,C,25.6
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.36
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.18
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.69
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
923997,Edinburgh Rd,2024-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.01
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.2
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.44
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.89
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.89
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,24.7
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.8
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.2
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,14.6
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.23
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.1
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,transformer,,Temperature,C,25.6
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.48
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.28
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.12
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
923997,Edinburgh Rd,2024-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.27
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.22
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.55
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.32
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,16.6
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.4
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.6
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.99
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.02
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.37
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,transformer,,Temperature,C,25.6
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.37
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.47
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.59
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
923997,Edinburgh Rd,2024-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.97
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.95
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.62
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,19.8
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.7
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.7
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.6
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.19
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.42
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.37
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,transformer,,Temperature,C,25.5
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.68
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.23
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.68
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
923997,Edinburgh Rd,2024-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.78
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.04
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.94
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.58
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,20.7
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.9
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.3
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.13
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,transformer,,Temperature,C,25.5
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.08
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.15
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.49
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
923997,Edinburgh Rd,2024-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.36
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.85
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.07
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.65
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.35
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,6,N Current (RMS),A,31.7
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.6
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.2
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.2
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.62
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,transformer,,Temperature,C,25.5
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.48
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.55
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.95
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
923997,Edinburgh Rd,2024-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.01
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.88
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.27
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.64
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.47
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,6,N Current (RMS),A,27.5
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.1
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.4
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
923997,Edinburgh Rd,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.16
