Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.97
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.6
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.76
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.29
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,6,N Current (RMS),A,23.6
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.3
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.7
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,13.4
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.58
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.07
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,transformer,,Temperature,C,25.1
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.98
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.17
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
923997,Edinburgh Rd,2024-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.46
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.24
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.64
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.17
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.63
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,6,N Current (RMS),A,20.6
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.7
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.16
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,transformer,,Temperature,C,25.1
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.27
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.2
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.65
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
923997,Edinburgh Rd,2024-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.9
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.6
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.35
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.2
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,6,N Current (RMS),A,18.3
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.6
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,14.4
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.86
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.86
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.83
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,transformer,,Temperature,C,25.0
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.99
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.6
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
923997,Edinburgh Rd,2024-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.77
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.42
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.26
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.62
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.11
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,6,N Current (RMS),A,23.8
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.7
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.4
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,12.8
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.54
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,transformer,,Temperature,C,25.0
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.2
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.08
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
923997,Edinburgh Rd,2024-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.54
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.14
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.65
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.05
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.88
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,6,N Current (RMS),A,19.9
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.9
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,transformer,,Temperature,C,25.0
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.27
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.42
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.06
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
923997,Edinburgh Rd,2024-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.39
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.7
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.39
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.41
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.83
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,6,N Current (RMS),A,19.6
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.6
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.2
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,17.3
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.28
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,transformer,,Temperature,C,25.0
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.17
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.74
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.25
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
923997,Edinburgh Rd,2024-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.11
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.12
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.64
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.77
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.37
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.9
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,6,N Current (RMS),A,13.6
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.9
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.2
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.9
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,17.1
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.83
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,transformer,,Temperature,C,25.0
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.66
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.49
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.52
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
923997,Edinburgh Rd,2024-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.38
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.67
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.6
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.55
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.91
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.3
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,6,N Current (RMS),A,23.1
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.3
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.6
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,15.3
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.99
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,transformer,,Temperature,C,25.0
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.74
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.51
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.67
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
923997,Edinburgh Rd,2024-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.37
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.2
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.89
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.84
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,31.4
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.9
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,96.8
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.16
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,34.7
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.48
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
