Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,transformer,,Temperature,C,25.0
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.78
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.57
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.58
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
923997,Edinburgh Rd,2024-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.42
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.35
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.11
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,24.3
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.1
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,transformer,,Temperature,C,25.0
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.56
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.5
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
923997,Edinburgh Rd,2024-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.82
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.93
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.84
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,19.2
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.11
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,21.7
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.08
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,transformer,,Temperature,C,24.9
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.61
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.86
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
923997,Edinburgh Rd,2024-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.8
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.19
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.55
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,20.7
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,transformer,,Temperature,C,24.8
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.04
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.95
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
923997,Edinburgh Rd,2024-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.62
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.91
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.51
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,24.8
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,transformer,,Temperature,C,24.8
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.64
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.72
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.19
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
923997,Edinburgh Rd,2024-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.32
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.46
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.97
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,27.9
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.1
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.02
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.94
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,transformer,,Temperature,C,24.7
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.45
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.85
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
923997,Edinburgh Rd,2024-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.94
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.51
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.39
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,27.5
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.16
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,transformer,,Temperature,C,24.7
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.81
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.2
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
923997,Edinburgh Rd,2024-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.35
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.94
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.44
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,29.6
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.4
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.03
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.01
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.14
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,transformer,,Temperature,C,24.7
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.73
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.94
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
923997,Edinburgh Rd,2024-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.84
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.46
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.02
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,35.7
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.1
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.6
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,13.3
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.04
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.95
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,transformer,,Temperature,C,24.6
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.32
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.19
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
923997,Edinburgh Rd,2024-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
