Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.38
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.34
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.01
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,29.5
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.1
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.9
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.9
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.74
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.89
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,transformer,,Temperature,C,24.5
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.77
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.14
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.95
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
923997,Edinburgh Rd,2024-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.65
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.85
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.45
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,32.8
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.6
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,16.3
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.3
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,38.3
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.63
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.31
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,transformer,,Temperature,C,24.3
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.65
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.49
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
923997,Edinburgh Rd,2024-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.5
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.65
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.12
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,17.3
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.4
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.3
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,21.3
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.63
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.78
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.78
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,transformer,,Temperature,C,24.1
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.21
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.01
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.13
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
923997,Edinburgh Rd,2024-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.13
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.45
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.65
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,18.1
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.9
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,78.6
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.47
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.79
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,43.9
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.33
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.23
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.7
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,transformer,,Temperature,C,24.0
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.17
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.37
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
923997,Edinburgh Rd,2024-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.49
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.35
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.63
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,26.6
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.4
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,19.2
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.76
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,42.1
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.57
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.5
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,transformer,,Temperature,C,24.0
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.12
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.51
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.68
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
923997,Edinburgh Rd,2024-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.91
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.71
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.05
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,20.9
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,17.8
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.98
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.81
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.96
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.06
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,transformer,,Temperature,C,24.0
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.13
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.17
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.02
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
923997,Edinburgh Rd,2024-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.53
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.52
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.05
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,25.3
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.7
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.3
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.7
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,17.7
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.43
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.79
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.39
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.65
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,transformer,,Temperature,C,23.9
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.93
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.65
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.54
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
923997,Edinburgh Rd,2024-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.38
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.71
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.25
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,36.8
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.7
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.3
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,17.1
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.33
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.52
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.32
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.66
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,transformer,,Temperature,C,23.8
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.54
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.37
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.11
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
923997,Edinburgh Rd,2024-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.3
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.18
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.98
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,36.8
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.7
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.22
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.86
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.54
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.67
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.55
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
