Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,transformer,,Temperature,C,23.6
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.28
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.35
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.52
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
923997,Edinburgh Rd,2024-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.77
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.94
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.25
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,42.6
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.1
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.25
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.75
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.74
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.67
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.89
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.95
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,transformer,,Temperature,C,23.5
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.44
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.01
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.52
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
923997,Edinburgh Rd,2024-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.6
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.79
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.23
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,34.7
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.4
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,14.9
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.68
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.18
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.54
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,transformer,,Temperature,C,23.5
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.73
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.36
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.12
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
923997,Edinburgh Rd,2024-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.7
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.2
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.81
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,26.2
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.7
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.65
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.71
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.96
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,transformer,,Temperature,C,23.4
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.45
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.37
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.28
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
923997,Edinburgh Rd,2024-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.11
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.82
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,28.1
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.1
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.6
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.37
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.06
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,transformer,,Temperature,C,23.3
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.61
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.12
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.51
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
923997,Edinburgh Rd,2024-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.3
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.62
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.55
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,29.8
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.4
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,17.9
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.63
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,transformer,,Temperature,C,23.2
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.25
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.5
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.4
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
923997,Edinburgh Rd,2024-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.27
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.29
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.6
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,30.7
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.2
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,20.1
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.04
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.39
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.17
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,transformer,,Temperature,C,23.2
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.69
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.91
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.63
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
923997,Edinburgh Rd,2024-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.81
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.34
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.87
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,32.9
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.6
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,15.9
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.75
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.08
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.95
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,transformer,,Temperature,C,23.1
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,53.74
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.87
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.62
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
923997,Edinburgh Rd,2024-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.18
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.98
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,6,N Current (RMS),A,35.0
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.7
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.8
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.78
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,transformer,,Temperature,C,23.1
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.26
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.35
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.47
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
923997,Edinburgh Rd,2024-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
923997,Edinburgh Rd,2024-04-19T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
923997,Edinburgh Rd,2024-04-19T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
923997,Edinburgh Rd,2024-04-19T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
923997,Edinburgh Rd,2024-04-19T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.5
923997,Edinburgh Rd,2024-04-19T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.4
923997,Edinburgh Rd,2024-04-19T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.45
