Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,transformer,,Temperature,C,22.2
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.85
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.25
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
923997,Edinburgh Rd,2024-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.86
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.77
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.19
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,24.4
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.9
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.2
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.99
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.6
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,transformer,,Temperature,C,22.2
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.26
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.64
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.85
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
923997,Edinburgh Rd,2024-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.07
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.02
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.91
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,25.1
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.9
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.1
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.81
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,transformer,,Temperature,C,22.2
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.02
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
923997,Edinburgh Rd,2024-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.06
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.66
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.59
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.85
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,19.2
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.26
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.21
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,transformer,,Temperature,C,22.2
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.1
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.76
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
923997,Edinburgh Rd,2024-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.62
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.94
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.56
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,23.6
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.2
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.24
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,55.4
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,119.6
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,transformer,,Temperature,C,22.2
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,56.19
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.69
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
923997,Edinburgh Rd,2024-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.36
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.27
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.9
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,25.7
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.2
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.76
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,51.9
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.8
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,transformer,,Temperature,C,22.2
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.6
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.81
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
923997,Edinburgh Rd,2024-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.16
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.78
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.58
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,26.2
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.1
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.9
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.2
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,7.2
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.88
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,41.2
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,transformer,,Temperature,C,22.1
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.41
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.03
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
923997,Edinburgh Rd,2024-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.74
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.85
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.17
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,25.8
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.6
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,8.9
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.13
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,38.9
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,transformer,,Temperature,C,22.1
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.08
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.22
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
923997,Edinburgh Rd,2024-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.79
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.62
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.83
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,30.1
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.9
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.02
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.36
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,10.7
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.28
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,transformer,,Temperature,C,22.0
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.69
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.6
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
923997,Edinburgh Rd,2024-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.61
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.44
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.17
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,23.2
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.1
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
