Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.88
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,7.2
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.75
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,transformer,,Temperature,C,22.1
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.79
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
923997,Edinburgh Rd,2024-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.73
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.49
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,16.5
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.81
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,42.3
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,transformer,,Temperature,C,22.0
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
923997,Edinburgh Rd,2024-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.38
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.57
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.63
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,22.5
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.1
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.04
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,6.0
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,transformer,,Temperature,C,22.0
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.94
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
923997,Edinburgh Rd,2024-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.35
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.31
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.23
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,13.3
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.53
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.48
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,9.3
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.03
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,42.2
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,transformer,,Temperature,C,22.0
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.02
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.67
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
923997,Edinburgh Rd,2024-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.97
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.84
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,14.9
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.3
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.69
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.73
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,47.3
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,transformer,,Temperature,C,22.1
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.99
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
923997,Edinburgh Rd,2024-04-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.02
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.09
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,12.4
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.8
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,64.4
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.3
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,transformer,,Temperature,C,22.1
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.4
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
923997,Edinburgh Rd,2024-04-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.27
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.22
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.34
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,10.5
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.06
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,60.0
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.2
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,transformer,,Temperature,C,22.1
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,44.84
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
923997,Edinburgh Rd,2024-04-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.57
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.81
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.46
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,11.6
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,13.7
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.25
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,52.5
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.5
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,transformer,,Temperature,C,22.1
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.13
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
923997,Edinburgh Rd,2024-04-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.76
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.83
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.93
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,14.9
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,15.3
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
