Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,transformer,,Temperature,C,22.1
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
923997,Edinburgh Rd,2024-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.02
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.84
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,transformer,,Temperature,C,22.1
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.28
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
923997,Edinburgh Rd,2024-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.39
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.51
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.03
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,13.7
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.65
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,15.8
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.87
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,36.1
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,transformer,,Temperature,C,22.2
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.16
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
923997,Edinburgh Rd,2024-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.29
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.02
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.03
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,13.9
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.62
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,transformer,,Temperature,C,22.2
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
923997,Edinburgh Rd,2024-04-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.97
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.23
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.12
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,13.2
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.67
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,32.9
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,transformer,,Temperature,C,22.2
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.01
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
923997,Edinburgh Rd,2024-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.29
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.05
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.73
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,12.0
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.22
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,transformer,,Temperature,C,22.2
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
923997,Edinburgh Rd,2024-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.33
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.08
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.06
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.63
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,6,N Current (RMS),A,11.5
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.43
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,transformer,,Temperature,C,22.2
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
923997,Edinburgh Rd,2024-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.01
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.04
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.56
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,6,N Current (RMS),A,13.1
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,10.7
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.32
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,transformer,,Temperature,C,22.3
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
923997,Edinburgh Rd,2024-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.93
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.81
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.36
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.42
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,transformer,,Temperature,C,22.2
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
923997,Edinburgh Rd,2024-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.89
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.88
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.44
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,14.5
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
