Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,7.3
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.68
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,transformer,,Temperature,C,22.2
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
923997,Edinburgh Rd,2024-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.84
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.11
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.78
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,12.7
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,7.2
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.58
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.29
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,transformer,,Temperature,C,22.3
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
923997,Edinburgh Rd,2024-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.22
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.4
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.06
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,13.8
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.43
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,transformer,,Temperature,C,22.3
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
923997,Edinburgh Rd,2024-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.37
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.01
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,7.3
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.2
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,transformer,,Temperature,C,22.3
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.81
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
923997,Edinburgh Rd,2024-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.49
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.79
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,14.0
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.87
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,transformer,,Temperature,C,22.2
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
923997,Edinburgh Rd,2024-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.25
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.23
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.21
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,13.1
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.78
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,transformer,,Temperature,C,22.2
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
923997,Edinburgh Rd,2024-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.5
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.11
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.18
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,13.5
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,11.2
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,transformer,,Temperature,C,22.3
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
923997,Edinburgh Rd,2024-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.67
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.2
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.68
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,14.7
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.54
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,transformer,,Temperature,C,22.4
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
923997,Edinburgh Rd,2024-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.35
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.4
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.94
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,14.5
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.67
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
