Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,transformer,,Temperature,C,22.5
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.27
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
923997,Edinburgh Rd,2024-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.7
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.83
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.2
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,14.7
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.11
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.41
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,transformer,,Temperature,C,22.6
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
923997,Edinburgh Rd,2024-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.17
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.56
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.7
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,12.6
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.7
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.99
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.3
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.46
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,41.7
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,transformer,,Temperature,C,22.7
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.94
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
923997,Edinburgh Rd,2024-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.33
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.55
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.51
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.21
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,11.4
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.82
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,transformer,,Temperature,C,22.8
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.23
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
923997,Edinburgh Rd,2024-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.49
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.38
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.55
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,12.6
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.71
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,transformer,,Temperature,C,22.8
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
923997,Edinburgh Rd,2024-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.18
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.56
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.13
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,11.8
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.82
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,transformer,,Temperature,C,22.8
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
923997,Edinburgh Rd,2024-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.34
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.69
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,13.1
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,5.5
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.58
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,transformer,,Temperature,C,22.8
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
923997,Edinburgh Rd,2024-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.41
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.17
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.4
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.92
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,transformer,,Temperature,C,22.8
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
923997,Edinburgh Rd,2024-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.46
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.72
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.42
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,12.7
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.48
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.02
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,transformer,,Temperature,C,22.9
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
923997,Edinburgh Rd,2024-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.73
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.03
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.95
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,13.7
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
