Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,7.8
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.84
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,transformer,,Temperature,C,23.0
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
923997,Edinburgh Rd,2024-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.75
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.89
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.27
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,11.0
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.48
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.99
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,transformer,,Temperature,C,23.0
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
923997,Edinburgh Rd,2024-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.03
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.87
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.24
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,15.0
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.7
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,10.6
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.83
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,transformer,,Temperature,C,23.0
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
923997,Edinburgh Rd,2024-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
